Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,72.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,72.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,80.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,68.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
