Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,82.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,70.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,76.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,89.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,84.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,100.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,89.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,156.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,146.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,100.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,142.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,104.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,175.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,97.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,98.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,158.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,94.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,93.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,175.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,101.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,92.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,85.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.5
