Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,95.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,92.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,167.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,104.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,103.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,152.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,50.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,115.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,209.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,101.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,104.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,106.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,169.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,52.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,127.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,215.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,106.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,98.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,164.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,138.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,55.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,129.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,229.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,117.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,111.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,102.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,143.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,54.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,225.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,120.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,109.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,112.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,174.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,55.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,116.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,169.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,229.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,127.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,113.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,43.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,178.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,58.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,121.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,241.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,123.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,112.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,109.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
