Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,57.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,115.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,239.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,113.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,115.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,69.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,150.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,144.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,57.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,238.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,112.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,127.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,84.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,154.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,57.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,237.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,123.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,114.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,118.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,163.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,147.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,58.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,131.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,238.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,25.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,119.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,116.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,113.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,177.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,145.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,56.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,112.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,232.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,119.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,118.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,119.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,44.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,181.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,153.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,61.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,158.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,253.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,132.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,114.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,116.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,45.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,94.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,186.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,62.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,152.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,172.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,258.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,24.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,139.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,115.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,575.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,177.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,145.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
