Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,60.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,158.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,249.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,130.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,107.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,39.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,86.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,177.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,164.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,59.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,127.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,246.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,24.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,126.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,121.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,486.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,44.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,41.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,99.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,181.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,172.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,53.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,221.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,124.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,529.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,168.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,188.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,116.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,239.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,26.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,126.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,113.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,133.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,520.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,48.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,167.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,203.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,151.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,193.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,129.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,120.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,137.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,534.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,168.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,162.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,50.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,113.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,207.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,32.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,135.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,132.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,44.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,186.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,159.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,57.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,120.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,144.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,235.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,24.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,34.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,144.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,133.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,137.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,130.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,39.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,192.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,166.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,59.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,28.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,34.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,144.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
