Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,139.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,126.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,574.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,121.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,48.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,179.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,204.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,59.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,142.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,247.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,32.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,134.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,140.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,125.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,556.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,582.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,127.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,146.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,168.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,198.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,60.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,132.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,150.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,250.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,32.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,132.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,145.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,129.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,550.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,134.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,41.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,60.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,174.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,253.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,139.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,151.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,258.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,136.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,151.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,139.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,630.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,135.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,44.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,52.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,184.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,153.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,221.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,52.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,86.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,166.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,219.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,127.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,32.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,143.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,143.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,138.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,598.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,579.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,44.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,54.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,185.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,141.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,230.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,53.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,113.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,134.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,224.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,135.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,139.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,132.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,41.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,54.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,173.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,146.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,230.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,215.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,23.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,131.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,136.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,136.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,567.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,166.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,181.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,55.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,182.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,229.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,27.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,145.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,137.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,125.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
