Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,46.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,175.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,151.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,194.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,198.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,133.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,133.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,116.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,554.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,45.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,193.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,52.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,128.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,160.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,221.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,32.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,137.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,119.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,129.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,114.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,45.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,189.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,53.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,134.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,222.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,103.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,128.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,532.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,170.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,55.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,141.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,231.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,107.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,126.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,171.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,51.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,128.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,217.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,17.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,96.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,124.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,98.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,187.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,30.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,101.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,121.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,185.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,32.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,122.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,91.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
