Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,111.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,168.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,23.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,109.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,169.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,106.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,171.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,104.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,170.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,107.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,105.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,183.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,107.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,153.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,148.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,103.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,141.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,83.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,104.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,157.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.42
