Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,157.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,119.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,171.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,92.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,165.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,86.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,95.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,92.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,155.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,171.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,88.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,98.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
