Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,178.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,102.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,131.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,196.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,106.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,118.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,185.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,114.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,78.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,103.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,47.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,120.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,196.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,28.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,120.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,99.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,106.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,180.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,99.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,169.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,99.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,112.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,174.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,106.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,84.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,149.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.03
