Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,102.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,101.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,31.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,129.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,106.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,143.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,98.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,146.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,101.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,153.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,163.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
