Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,151.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,108.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,98.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,43.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,181.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,104.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,77.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,193.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,158.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,117.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,111.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,41.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,175.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,177.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,141.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,126.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,113.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,41.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,176.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,174.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,145.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,100.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,118.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,145.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,168.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,104.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,121.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,215.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.58
