Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,162.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,137.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,143.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,91.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,102.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,101.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.2
