Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,91.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,77.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,73.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,96.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,89.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,148.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,92.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,77.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,88.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,80.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
