Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,81.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,94.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,81.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
