Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
