Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,78.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,76.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,65.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,78.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,67.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,81.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,86.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,76.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
