Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,71.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,74.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,72.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
