Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,63.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
