Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,85.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,84.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.0
