Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,82.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,145.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,88.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,86.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,153.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,89.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,91.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,90.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,85.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
