Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,149.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,94.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,156.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,191.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,77.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,166.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,93.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,161.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,175.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,96.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,109.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,146.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
