Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,45.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,190.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,99.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,101.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,54.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,145.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,226.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,100.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,56.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,98.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,232.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,146.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,111.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,52.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,213.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,119.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,102.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,93.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,199.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,46.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,189.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,181.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,30.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,26.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,101.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,105.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,117.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,43.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,178.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,30.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
