Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,113.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,174.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,144.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,154.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,155.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,32.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,134.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,76.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,131.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,75.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,157.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,33.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,140.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,152.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,29.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,144.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,147.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,33.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,138.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,146.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,168.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,166.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,24.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,30.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,41.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,174.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,167.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,180.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,25.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,120.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,117.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,112.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
