Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,178.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,84.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,179.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,24.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,120.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,117.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,117.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,174.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,157.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,179.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,25.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,113.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,119.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,119.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,177.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,28.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,175.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,30.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,116.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,105.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,174.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,109.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,179.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,108.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,152.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
