Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,138.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,98.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,183.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,84.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,140.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,147.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,88.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,104.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,158.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.13
