Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,142.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,93.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,152.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
