Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.74
