Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,157.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,84.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
