Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,28.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,85.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
