Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,24.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,95.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,17.5
