Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,24.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,84.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
