Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
