Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
