Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
