Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.54
