Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,64.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
