Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,71.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
