Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,71.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.9
