Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,80.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,146.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,95.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
