Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,84.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,95.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,157.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,155.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,165.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,98.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,40.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,167.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,88.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,90.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,44.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,185.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,92.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,138.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,53.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,110.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,220.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,99.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,106.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,146.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,45.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,92.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,187.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,108.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.45
