Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,49.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,205.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,94.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,101.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,57.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,120.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,237.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,106.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,143.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,53.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,221.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,104.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,108.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,50.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,95.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,209.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,96.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,108.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,49.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,204.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,111.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,107.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,51.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,213.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,104.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,201.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,28.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,120.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,112.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,117.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,46.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,192.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,33.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,143.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
