Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,137.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,182.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,26.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,151.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,51.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,111.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,216.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,30.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,115.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,101.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,211.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,110.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,112.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,54.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,149.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,225.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,494.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,148.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,51.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,112.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,214.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,123.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,48.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,201.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,30.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,129.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,121.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,157.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,139.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,173.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,110.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,117.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
