Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,168.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,40.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,168.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,28.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,111.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,155.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,150.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,100.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,182.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,36.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,152.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,117.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,155.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,164.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,177.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,110.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,159.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,45.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,88.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,189.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,110.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,168.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,184.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,23.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,179.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,169.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,180.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,24.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,112.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,162.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,174.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,181.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,28.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,166.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,152.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,41.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,63.4
