Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,171.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,106.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,151.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,154.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,157.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,95.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,41.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,175.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,176.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,148.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,145.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,86.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,147.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,139.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,45.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,188.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,174.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,103.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,168.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,101.75
