Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,174.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,94.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,144.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,89.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,31.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,96.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,92.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
