Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,94.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,151.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,90.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,103.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,96.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,169.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,119.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,169.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,95.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,130.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,176.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.89
