Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,93.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,126.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,174.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,167.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,151.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,148.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
