Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,82.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,130.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
