Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
