Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,67.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
