Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
