Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,9.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
