Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,10.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,9.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,8.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,8.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.86
