Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,66.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,63.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.05
