Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
