Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,65.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,65.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,69.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.8
