Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,69.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,74.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,79.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
