Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,141.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,89.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,90.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,147.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,87.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,166.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,89.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
