Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,169.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,98.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,101.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,178.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,155.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,46.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,193.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,99.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,112.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,202.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,129.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,108.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,134.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,48.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,200.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,144.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,112.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,140.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,241.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,113.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,114.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,154.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,57.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,238.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,112.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,144.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,50.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,115.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,208.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,17.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
