Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,104.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,99.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,143.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,46.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,192.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,162.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,45.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,88.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,138.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,188.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,103.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,110.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,48.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,197.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,110.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,157.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,46.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,193.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,113.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,144.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,50.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,106.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,173.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,208.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,118.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,108.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,50.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,113.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,206.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,24.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,75.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,167.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,195.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,112.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
