Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,167.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,149.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,199.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,27.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,114.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,111.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,110.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,158.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,190.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,46.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,168.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,193.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,115.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,477.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,142.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,152.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,175.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,203.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,116.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,117.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,156.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,47.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,198.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,27.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,109.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,148.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,177.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,116.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,102.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,108.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,150.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,46.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,97.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,193.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,23.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,111.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
