Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,187.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,110.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,153.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,150.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,178.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,164.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,167.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,172.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,112.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,42.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,44.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,178.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,185.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,160.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,166.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,160.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,145.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,73.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,154.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,148.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,154.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.8
