Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,155.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,145.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,79.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,146.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,88.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,104.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,91.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,82.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
